Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
