Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
