Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
