Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
