Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
