Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
