Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
