Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
