Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
