Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
