Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
