Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
