Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
