Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
