Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
