Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
