Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
