Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
