Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
