Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
