Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
