Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
