Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
