Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
