Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
