Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
