Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
