Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
