Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
