Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
