Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
