Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
