Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
