Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
