Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
