Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
