Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
