Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
