Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
