Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
