Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
