Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
