Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
