Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
