Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
