Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
