Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
