Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
