Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
