Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
