Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
