Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
