Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
