Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
