Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
