Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
