Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
