Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
