Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
