Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
