Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
