Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
