Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,19.0
