Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
